Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
931185,Morris Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931185,Morris Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.4
931185,Morris Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
931185,Morris Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
931185,Morris Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
931185,Morris Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
931185,Morris Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.89
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.42
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,-42.29
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-42.57
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-30.55
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,N Current (RMS),A,62.2
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,175.3
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,176.7
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.8
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,transformer,,Temperature,C,16.6
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.1
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.58
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.47
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.03
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.08
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.99
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,-43.96
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-41.34
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-28.27
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,N Current (RMS),A,64.8
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,181.8
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,172.3
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,119.4
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,transformer,,Temperature,C,16.6
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.38
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.55
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.88
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,-53.81
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-41.62
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-33.0
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,N Current (RMS),A,76.9
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,222.5
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,173.8
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,139.3
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,transformer,,Temperature,C,16.6
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.25
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.43
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.81
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.18
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,-52.73
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-44.99
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-34.78
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,N Current (RMS),A,72.2
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,218.9
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,187.3
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,146.0
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,transformer,,Temperature,C,16.6
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.26
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
931185,Morris Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.05
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,-44.49
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-51.27
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-38.25
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,N Current (RMS),A,67.2
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,185.1
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,213.1
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,160.5
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,transformer,,Temperature,C,16.7
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.97
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.89
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
931185,Morris Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.4
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-44.91
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-54.88
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-36.18
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,N Current (RMS),A,76.2
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,187.3
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,228.7
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,152.2
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,transformer,,Temperature,C,16.7
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.31
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
931185,Morris Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.56
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.92
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-45.48
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-51.64
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-37.91
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,N Current (RMS),A,69.1
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,190.5
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,215.9
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,159.6
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.02
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,transformer,,Temperature,C,16.7
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.23
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
931185,Morris Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.36
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-42.53
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-52.88
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-45.0
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,N Current (RMS),A,74.9
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,178.8
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,219.8
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,188.2
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.64
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,54.2
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
