Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,transformer,,Temperature,C,16.7
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.92
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.63
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,-42.49
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-55.86
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-40.57
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,N Current (RMS),A,81.6
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,177.0
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,230.5
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,169.5
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,transformer,,Temperature,C,16.7
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.17
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
931185,Morris Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.75
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.87
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,-48.05
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-54.58
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-40.77
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,N Current (RMS),A,74.6
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,199.1
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,226.1
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,170.7
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,transformer,,Temperature,C,16.7
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.8
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
931185,Morris Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.89
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.15
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-51.38
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-52.96
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-47.73
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,N Current (RMS),A,67.2
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,214.9
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,219.8
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,199.8
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,transformer,,Temperature,C,16.7
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.29
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.18
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
931185,Morris Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.43
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.35
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-57.8
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-56.85
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-51.19
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,N Current (RMS),A,68.3
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,239.6
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,235.9
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,213.9
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,transformer,,Temperature,C,16.6
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.87
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.57
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.21
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
931185,Morris Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.76
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-52.66
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-60.07
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-53.6
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,N Current (RMS),A,70.5
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,216.7
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,247.4
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,222.1
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.82
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,transformer,,Temperature,C,16.6
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.74
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.44
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
931185,Morris Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.19
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-53.32
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-66.95
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-49.57
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,N Current (RMS),A,80.8
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,219.8
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,275.0
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,205.8
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.2
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,transformer,,Temperature,C,16.6
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.45
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.24
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.92
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
931185,Morris Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-59.88
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-70.93
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-54.14
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,N Current (RMS),A,86.5
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,247.4
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,291.1
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,226.0
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.08
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,transformer,,Temperature,C,16.6
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.4
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.96
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
931185,Morris Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.21
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.49
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-71.7
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-69.91
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-57.04
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,N Current (RMS),A,86.1
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,295.1
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,288.8
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,238.8
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.23
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
