Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,transformer,,Temperature,C,16.6
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.13
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.34
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.9
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
931185,Morris Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.27
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.37
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-60.53
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-63.36
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-65.46
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,N Current (RMS),A,73.7
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,250.5
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,262.4
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,273.4
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,transformer,,Temperature,C,16.6
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.4
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.57
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
931185,Morris Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.43
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.57
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-59.29
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-64.84
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-58.63
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,N Current (RMS),A,72.8
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,243.4
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,265.2
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,241.7
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,transformer,,Temperature,C,16.5
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.84
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.67
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.3
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
931185,Morris Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-66.46
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-70.24
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-58.6
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,N Current (RMS),A,71.4
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,269.9
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,285.9
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,240.6
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,transformer,,Temperature,C,16.5
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.03
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.41
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.31
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
931185,Morris Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.81
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-69.54
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-74.76
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-65.78
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,N Current (RMS),A,79.4
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,283.0
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,304.6
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,271.7
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.43
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,transformer,,Temperature,C,16.5
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.71
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.92
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.24
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
931185,Morris Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-69.41
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-72.47
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-75.35
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,N Current (RMS),A,70.4
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,283.5
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,295.9
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,309.0
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.8
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,transformer,,Temperature,C,16.4
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.23
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.32
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.26
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
931185,Morris Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.59
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-70.32
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-60.68
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-60.19
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,N Current (RMS),A,69.4
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,287.3
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,248.3
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,248.1
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.26
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.8
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,transformer,,Temperature,C,16.4
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.42
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.3
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-71.7
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-62.48
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-61.39
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,N Current (RMS),A,68.6
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,292.6
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,255.8
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,252.5
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.52
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,transformer,,Temperature,C,16.3
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.14
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.62
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-66.37
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-60.19
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-55.38
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,N Current (RMS),A,68.4
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,270.9
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,246.7
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,229.5
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
