Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.11
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,transformer,,Temperature,C,16.3
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.98
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.71
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.61
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-66.83
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-60.43
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-56.16
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,N Current (RMS),A,65.2
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,273.4
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,247.6
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,232.1
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,transformer,,Temperature,C,16.3
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.72
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.06
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
931185,Morris Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.31
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-58.61
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-59.93
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-55.04
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,N Current (RMS),A,64.8
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,240.0
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,245.5
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,226.7
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.44
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.86
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.4
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,transformer,,Temperature,C,16.2
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.74
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
931185,Morris Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.46
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.97
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-49.8
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-61.71
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-61.28
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,N Current (RMS),A,84.5
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,205.1
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,253.1
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,253.4
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.58
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.78
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.7
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,transformer,,Temperature,C,16.2
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.74
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
931185,Morris Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.37
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.76
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-55.18
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-57.46
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-66.72
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,N Current (RMS),A,74.0
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,225.9
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,235.0
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,275.3
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.8
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,transformer,,Temperature,C,16.1
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.45
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
931185,Morris Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.94
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.27
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-59.36
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-55.48
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-54.57
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,N Current (RMS),A,63.1
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,244.9
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,227.4
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,225.2
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.58
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.51
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,transformer,,Temperature,C,16.1
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.04
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
931185,Morris Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.71
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.67
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-52.02
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-62.08
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-52.53
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,N Current (RMS),A,68.0
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,213.6
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,253.7
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,216.4
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.68
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,52.9
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.27
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.9
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,transformer,,Temperature,C,16.1
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.83
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
931185,Morris Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.65
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-57.12
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-54.29
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-54.21
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,N Current (RMS),A,57.2
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,234.0
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,222.7
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,223.5
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.6
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.71
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,transformer,,Temperature,C,16.0
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.81
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
931185,Morris Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.79
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-62.85
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-59.54
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-61.18
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,N Current (RMS),A,58.4
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,256.9
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,243.7
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,251.8
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
