Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.27
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,69.1
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.6
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,transformer,,Temperature,C,16.0
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.58
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
931185,Morris Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.45
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-58.74
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-68.66
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-44.9
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,N Current (RMS),A,88.3
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,240.0
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,282.4
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,185.6
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.49
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,transformer,,Temperature,C,16.0
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.55
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.95
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
931185,Morris Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.04
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-47.27
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-50.42
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-43.62
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,N Current (RMS),A,59.3
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,193.6
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,206.8
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,180.2
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.95
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,transformer,,Temperature,C,15.9
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.06
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.83
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-50.22
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-51.73
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-42.56
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,N Current (RMS),A,60.2
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,206.1
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,211.7
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,176.0
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,transformer,,Temperature,C,15.9
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.5
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.05
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.93
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,-57.14
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-51.67
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-43.81
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,N Current (RMS),A,64.6
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,234.0
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,212.4
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,181.0
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.65
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,transformer,,Temperature,C,15.9
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.11
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.4
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.44
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,-57.95
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-45.92
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-51.11
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,N Current (RMS),A,56.5
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,237.0
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,188.6
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,210.2
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,transformer,,Temperature,C,15.9
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.98
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.18
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.88
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-51.83
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-47.95
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-47.32
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,N Current (RMS),A,52.5
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,212.8
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,196.5
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,194.8
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.53
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.91
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.87
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
931185,Morris Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.37
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-42.5
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-46.86
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-46.63
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,N Current (RMS),A,58.2
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,174.3
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,192.1
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,192.5
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.66
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.93
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
931185,Morris Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.54
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.71
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-38.13
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-41.35
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-39.57
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,N Current (RMS),A,56.9
