Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,157.5
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,170.8
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,163.4
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.88
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
931185,Morris Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.08
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.8
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-37.18
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-41.36
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-45.01
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,N Current (RMS),A,60.8
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,154.2
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,170.7
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,185.9
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.48
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.03
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
931185,Morris Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.83
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.15
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-40.53
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-48.45
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-37.93
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,N Current (RMS),A,67.1
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,167.6
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,199.3
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,157.4
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.75
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
931185,Morris Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.24
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-43.71
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-42.81
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-35.87
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,N Current (RMS),A,60.4
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,181.9
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,177.9
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,149.6
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.13
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
931185,Morris Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.08
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-55.78
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-38.47
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-36.83
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,N Current (RMS),A,65.2
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,230.6
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,160.3
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,153.4
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.51
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.45
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.76
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
931185,Morris Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.35
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-49.86
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-38.18
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-41.56
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,N Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,205.8
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,159.2
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,172.9
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.02
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.44
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.46
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
931185,Morris Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.21
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.68
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-41.8
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-38.58
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-42.3
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,N Current (RMS),A,51.2
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,172.1
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,160.2
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,175.0
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.43
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.64
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.28
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
931185,Morris Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.41
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-39.16
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-43.27
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-40.94
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,N Current (RMS),A,54.0
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,161.0
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,178.0
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,168.8
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,transformer,,Temperature,C,15.7
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.62
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.28
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.52
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
