Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
931185,Morris Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.58
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.81
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-31.16
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-42.19
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-37.23
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,N Current (RMS),A,63.6
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,129.5
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,173.8
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,154.2
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,transformer,,Temperature,C,15.7
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.48
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.27
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
931185,Morris Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.79
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-36.95
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-42.04
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-40.08
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,N Current (RMS),A,56.9
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,152.8
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,174.3
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,166.6
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,transformer,,Temperature,C,15.7
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.21
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.34
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
931185,Morris Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.04
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-38.7
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-41.73
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-39.51
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,N Current (RMS),A,52.6
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,160.2
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,173.0
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,164.5
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,transformer,,Temperature,C,15.7
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.81
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.21
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
931185,Morris Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.28
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-40.44
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-41.99
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-34.66
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,N Current (RMS),A,52.4
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,167.8
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,173.8
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,145.4
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,transformer,,Temperature,C,15.7
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.93
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.39
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
931185,Morris Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.82
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-39.91
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-43.27
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-37.85
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,N Current (RMS),A,52.0
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,164.7
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,177.5
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,156.5
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,transformer,,Temperature,C,15.7
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.07
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
931185,Morris Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.04
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-43.72
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-40.86
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-39.23
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,N Current (RMS),A,53.3
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,181.7
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,168.9
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,162.8
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,transformer,,Temperature,C,15.7
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.18
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.38
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
931185,Morris Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.36
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-50.86
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-41.25
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-38.47
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,N Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,208.9
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,171.0
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,160.0
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.28
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.25
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
931185,Morris Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.79
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-46.4
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-43.49
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-42.31
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,N Current (RMS),A,48.9
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,190.6
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,180.1
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,175.2
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.28
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
