Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.35
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.19
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
931185,Morris Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.05
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-49.57
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-41.24
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-43.5
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,N Current (RMS),A,51.8
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,202.8
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,170.1
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,179.4
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.49
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.44
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.54
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
931185,Morris Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.09
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-43.68
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-36.6
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-38.65
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,N Current (RMS),A,52.4
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,180.4
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,151.4
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,160.0
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.02
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.04
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
931185,Morris Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.4
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.85
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-55.46
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-41.93
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-38.63
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,N Current (RMS),A,58.7
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,227.3
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,172.5
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,159.9
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.23
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.03
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.64
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
931185,Morris Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.74
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-54.26
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-38.28
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-42.68
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,N Current (RMS),A,58.0
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,221.9
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,158.6
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,176.7
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.63
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.59
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.17
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
931185,Morris Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.14
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.34
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-47.05
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-39.38
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-40.67
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,N Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,193.3
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,163.2
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,169.3
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.56
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
931185,Morris Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.37
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.28
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-40.8
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-35.82
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-37.5
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,N Current (RMS),A,46.3
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,168.2
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,148.5
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,156.0
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.84
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
931185,Morris Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.18
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.35
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.01
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-48.31
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-39.04
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-35.65
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,N Current (RMS),A,50.0
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,199.0
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,161.9
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,148.9
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.07
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.1
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.13
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-47.8
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-39.49
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-35.26
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,N Current (RMS),A,49.5
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,196.8
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,163.7
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,147.2
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
