Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.52
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.73
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.46
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
931185,Morris Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.62
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-50.31
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-39.35
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-33.56
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,N Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,207.3
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,162.7
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,140.1
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.62
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.11
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.98
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
931185,Morris Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.24
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.9
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-46.89
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-42.0
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-34.59
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,N Current (RMS),A,51.3
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,194.4
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,174.0
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,144.2
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.85
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.02
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
931185,Morris Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.3
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-52.29
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-39.91
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-37.36
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,N Current (RMS),A,57.5
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,216.2
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,165.4
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,155.9
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.14
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.52
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
931185,Morris Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.85
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-57.26
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-43.41
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-36.62
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,N Current (RMS),A,60.8
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,235.7
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,179.6
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,152.6
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.22
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.69
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.59
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
931185,Morris Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.52
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.03
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-47.68
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-42.52
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-36.9
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,N Current (RMS),A,48.1
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,196.5
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,176.2
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,153.9
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.09
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.77
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
931185,Morris Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.97
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-46.32
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-43.6
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-31.4
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,N Current (RMS),A,58.3
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,190.8
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,180.8
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,131.6
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.5
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.57
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-35.47
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-44.75
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.33
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,N Current (RMS),A,62.9
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,146.6
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,184.7
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,118.9
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.93
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
931185,Morris Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.0
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-40.3
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-44.13
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-36.95
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,N Current (RMS),A,48.8
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,166.6
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,182.3
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,154.3
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
