Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.82
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.98
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.48
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
931185,Morris Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.9
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-41.98
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-47.22
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-32.67
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,N Current (RMS),A,60.0
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,174.1
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,195.2
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.5
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.99
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.7
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.55
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
931185,Morris Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.51
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-37.33
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-48.4
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-32.87
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,N Current (RMS),A,65.3
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,154.5
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,199.9
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.5
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.73
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.45
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.2
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
931185,Morris Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.68
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-36.01
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-39.44
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-32.25
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,N Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,149.1
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,163.4
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,134.8
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.16
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
931185,Morris Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.94
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.83
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-42.85
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-39.2
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-34.75
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,N Current (RMS),A,54.2
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,179.2
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,162.5
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,145.8
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.7
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.65
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.94
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.94
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-34.5
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-43.8
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-34.76
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,N Current (RMS),A,63.3
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,145.6
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,180.8
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,145.0
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.38
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-44.4
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-38.48
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-34.43
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,N Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,183.4
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,159.7
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,144.0
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.21
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.02
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.69
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-52.77
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-40.45
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-36.71
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,N Current (RMS),A,54.8
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,216.0
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,167.2
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,153.6
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.0
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.86
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.31
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
931185,Morris Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.43
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,-47.19
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-40.6
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-36.93
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,N Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,194.5
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,168.1
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,154.8
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
