Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.71
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.05
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.05
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-44.88
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-37.05
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-40.6
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,N Current (RMS),A,47.8
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,184.7
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,153.7
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,169.6
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.36
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.88
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
931185,Morris Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.1
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-40.77
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-39.03
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-40.64
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,N Current (RMS),A,51.1
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,168.5
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,162.3
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,170.0
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.1
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.82
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
931185,Morris Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.63
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,-41.52
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-52.59
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-37.41
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,N Current (RMS),A,71.3
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,171.0
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,217.3
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,156.2
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.42
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.06
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.62
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.62
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
931185,Morris Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.85
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.97
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,-36.29
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-37.82
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-37.76
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,N Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,149.6
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,157.1
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,156.9
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.99
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.48
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.52
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-38.9
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-50.53
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-42.22
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,N Current (RMS),A,63.6
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,160.3
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,207.2
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,175.4
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.55
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.57
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
931185,Morris Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.72
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-32.82
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-48.76
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-48.94
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,N Current (RMS),A,76.8
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,135.8
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,200.2
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,204.2
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.88
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.71
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
931185,Morris Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.49
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,-37.41
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-49.08
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-40.35
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,N Current (RMS),A,63.7
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,154.4
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,203.0
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,169.0
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.45
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.4
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
931185,Morris Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,-42.64
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-49.75
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-39.31
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,N Current (RMS),A,58.9
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,175.6
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,205.1
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,164.8
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
