Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.72
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.8
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
931185,Morris Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.51
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,-45.67
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-46.3
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-35.22
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,N Current (RMS),A,57.1
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,188.8
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,191.1
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,147.0
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.09
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.16
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
931185,Morris Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,-57.5
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-43.53
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-41.5
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,N Current (RMS),A,64.1
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,238.0
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,181.2
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,172.9
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.84
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.12
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
931185,Morris Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.75
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,-60.32
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-45.34
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,-38.15
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,N Current (RMS),A,73.5
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,248.0
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,189.1
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,159.5
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.19
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.84
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
931185,Morris Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.16
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.87
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,-46.35
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-46.91
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-38.41
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,N Current (RMS),A,54.8
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,191.0
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,192.9
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,160.0
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.27
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.16
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.7
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
931185,Morris Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.55
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.53
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,-43.81
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-35.69
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-44.9
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,N Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,181.3
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,148.5
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,186.2
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.08
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.34
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
931185,Morris Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.67
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.1
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,-39.8
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-39.45
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-41.65
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,N Current (RMS),A,50.4
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,163.5
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,162.6
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,171.7
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.81
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.13
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.84
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
931185,Morris Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.17
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.92
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,-52.33
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-40.84
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-40.92
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,N Current (RMS),A,48.5
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,213.8
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,168.6
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,168.3
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.8
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.33
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
931185,Morris Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.59
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.77
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,-48.23
