Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-35.82
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-48.57
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,N Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,197.0
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,149.0
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,200.0
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.13
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.46
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.45
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.31
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,-49.18
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-34.57
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-37.65
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,N Current (RMS),A,61.0
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,201.4
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,144.0
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,162.3
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.38
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.9
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.76
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.77
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.47
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,-45.96
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-33.81
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-25.67
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,N Current (RMS),A,66.2
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,188.3
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,140.3
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,109.2
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.49
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.52
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.0
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,-47.12
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.07
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.65
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,N Current (RMS),A,65.9
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,193.9
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,117.8
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,118.1
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.68
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
931185,Morris Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.62
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,-56.14
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-29.94
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-33.83
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,N Current (RMS),A,75.4
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,229.8
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,124.9
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,141.8
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.83
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.99
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.67
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.45
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.86
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,-36.46
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-31.25
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-31.33
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,N Current (RMS),A,46.2
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,151.5
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,129.6
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,133.4
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.67
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.09
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,-37.34
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-34.57
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-24.59
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,N Current (RMS),A,51.1
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,153.1
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,144.7
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.4
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.23
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
931185,Morris Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.52
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.82
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.99
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,-34.82
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-31.04
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.03
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,N Current (RMS),A,53.7
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,142.4
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.0
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.35
