Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.14
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.94
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.16
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,-31.87
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.8
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-23.9
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,N Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,130.7
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,119.9
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.88
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.42
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.7
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,-29.81
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.03
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,-21.61
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,N Current (RMS),A,37.0
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,122.3
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,113.0
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.3
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.28
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.18
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.62
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.76
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,-28.55
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-26.97
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-23.88
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,N Current (RMS),A,42.5
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,118.7
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,112.9
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.7
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,transformer,,Temperature,C,15.6
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.68
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.2
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.61
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.68
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.07
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,-28.79
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-26.34
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,-19.42
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,N Current (RMS),A,42.8
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,120.5
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.9
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.2
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,transformer,,Temperature,C,15.7
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.12
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
931185,Morris Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.77
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.29
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.54
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,-29.91
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-26.39
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.44
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,N Current (RMS),A,43.6
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,123.9
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,111.3
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,transformer,,Temperature,C,15.7
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.28
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.27
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.89
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.53
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,-26.55
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-25.36
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.85
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,N Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,109.9
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.8
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,transformer,,Temperature,C,15.7
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.26
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.97
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.71
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.95
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,-27.39
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-25.32
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-22.32
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,N Current (RMS),A,36.2
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,113.6
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,107.6
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,transformer,,Temperature,C,15.7
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.1
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.9
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.74
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.23
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.76
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,-28.19
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-25.7
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.98
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,N Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,117.0
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,108.8
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,transformer,,Temperature,C,15.7
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
