Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.95
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.71
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.2
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
931185,Morris Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.62
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.88
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,-30.94
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-24.93
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-16.56
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,N Current (RMS),A,43.7
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.5
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.7
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,transformer,,Temperature,C,15.7
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.39
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.89
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.76
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,-27.54
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-25.06
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-19.17
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,N Current (RMS),A,36.4
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,113.3
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,104.9
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.73
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.09
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.06
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.71
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,-30.68
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-24.98
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-18.19
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,N Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.9
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,105.3
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.97
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.22
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
931185,Morris Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.82
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.1
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.66
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,-31.16
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-25.47
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-14.93
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,N Current (RMS),A,50.8
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,128.9
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.4
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.49
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.46
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
931185,Morris Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.06
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.04
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.59
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,-33.65
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-25.33
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-15.82
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,N Current (RMS),A,53.6
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,139.0
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,106.8
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.71
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.04
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
931185,Morris Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.99
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.08
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.64
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,-31.57
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-26.56
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-13.03
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,N Current (RMS),A,53.8
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,129.9
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,111.8
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.09
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.61
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.42
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.84
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.35
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,-33.16
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.64
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.16
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,N Current (RMS),A,55.8
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,136.2
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.3
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.7
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.84
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.97
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.04
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.91
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,-32.28
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.58
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.86
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,N Current (RMS),A,46.0
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,133.1
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,115.2
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.3
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
