Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,transformer,,Temperature,C,15.8
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.99
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.06
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
931185,Morris Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.96
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.12
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.6
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,-36.65
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-29.0
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.86
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,N Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,150.6
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,120.7
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,transformer,,Temperature,C,15.9
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.7
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.15
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
931185,Morris Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.41
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,-32.96
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.59
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.3
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,N Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,135.8
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,119.1
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.7
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,transformer,,Temperature,C,15.9
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.82
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.03
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
931185,Morris Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.43
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.68
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.05
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,-35.91
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.66
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-22.26
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,N Current (RMS),A,43.7
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,147.9
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.7
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.3
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,transformer,,Temperature,C,15.9
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.12
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.3
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.95
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.66
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.43
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,-35.95
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-30.67
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-20.52
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,N Current (RMS),A,50.3
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,148.4
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.0
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,transformer,,Temperature,C,15.9
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.88
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.49
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
931185,Morris Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.15
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.56
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.52
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,-37.9
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-31.11
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.67
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,N Current (RMS),A,59.7
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,156.4
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,130.1
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,transformer,,Temperature,C,15.9
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.18
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.27
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
931185,Morris Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.05
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.03
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.3
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,-39.33
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.14
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-18.47
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,N Current (RMS),A,61.3
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,162.5
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,117.7
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.9
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,transformer,,Temperature,C,16.0
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.78
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.15
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.46
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.96
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.59
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,-38.7
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.34
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-22.28
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,N Current (RMS),A,53.4
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,160.8
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,119.3
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.1
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,transformer,,Temperature,C,16.0
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.05
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.18
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
931185,Morris Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.58
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.2
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,-40.11
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-30.02
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-24.78
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,N Current (RMS),A,50.5
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,165.9
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,125.3
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,103.8
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
