Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,transformer,,Temperature,C,16.0
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.82
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.38
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
931185,Morris Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.82
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.61
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.07
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,-43.92
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-30.48
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-22.88
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,N Current (RMS),A,59.6
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,180.4
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,127.1
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.8
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,transformer,,Temperature,C,16.0
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.4
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.56
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
931185,Morris Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.5
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.79
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.5
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,-41.56
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-31.18
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-22.44
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,N Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,170.7
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.4
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,transformer,,Temperature,C,16.0
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.36
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.77
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
931185,Morris Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.55
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.66
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.17
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,-42.27
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-32.12
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-22.7
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,N Current (RMS),A,59.7
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,173.9
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,133.3
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.4
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,transformer,,Temperature,C,16.0
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.12
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.2
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.19
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.1
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,-43.05
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-31.51
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-23.69
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,N Current (RMS),A,58.4
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,177.0
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,130.8
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.0
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,transformer,,Temperature,C,16.0
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.51
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.64
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
931185,Morris Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.49
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.51
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,-32.86
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-32.7
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-23.37
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,N Current (RMS),A,48.7
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,136.6
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,135.9
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.8
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,transformer,,Temperature,C,16.1
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.25
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.03
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
931185,Morris Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.35
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.36
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,-34.72
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-33.16
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-23.58
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,N Current (RMS),A,51.7
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,144.6
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,138.0
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.8
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,transformer,,Temperature,C,16.1
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.23
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.04
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.6
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.06
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.53
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,-33.37
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-30.93
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-17.95
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,N Current (RMS),A,57.2
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,139.3
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.4
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,transformer,,Temperature,C,16.1
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.19
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.89
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.95
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.06
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,-35.36
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-28.07
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,-18.86
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,N Current (RMS),A,53.8
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,147.2
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,119.0
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.1
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
