Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,transformer,,Temperature,C,16.1
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.98
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.48
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.65
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.96
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,-36.63
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-29.44
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-18.91
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,N Current (RMS),A,58.7
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,152.3
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,124.0
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.2
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,transformer,,Temperature,C,16.1
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.95
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.94
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.88
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,-38.19
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.6
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-19.28
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,N Current (RMS),A,57.1
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,158.5
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,121.0
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.9
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,transformer,,Temperature,C,16.1
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.4
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.88
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.4
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,-41.35
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-34.27
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.87
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,68.0
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,170.7
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,143.6
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.1
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,15.1
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.28
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.55
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.62
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.52
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,-42.81
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-36.32
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-21.44
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,65.8
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,176.1
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,151.8
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.9
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,15.2
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.5
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
931185,Morris Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.25
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.28
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,-40.11
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-37.58
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.61
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,65.6
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,165.8
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,156.6
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,15.2
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.25
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.91
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
931185,Morris Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.51
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.9
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,-37.23
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-37.83
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-21.53
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,60.6
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,153.7
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,157.9
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.6
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,15.2
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.81
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.52
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.98
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.88
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.42
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,-37.14
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-36.93
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-26.94
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,52.0
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,153.7
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,155.1
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,113.4
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,15.2
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.56
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.5
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.54
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.53
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,-41.94
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,-35.15
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-31.18
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,173.0
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,147.8
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,130.0
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
