Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,15.3
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.03
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.69
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.35
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,-43.18
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,-38.39
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-32.04
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,55.9
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,178.8
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,160.4
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.9
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,15.3
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.27
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.4
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.77
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.98
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,-46.95
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-38.5
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-39.25
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,54.8
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,193.8
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,161.1
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,163.6
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,15.3
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.5
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.32
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.45
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.46
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.47
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,-49.46
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-38.7
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-35.45
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,62.0
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,204.7
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,162.0
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,148.5
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,15.3
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.25
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.89
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.49
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,-50.16
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-41.42
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-37.67
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,59.9
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,207.6
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,172.5
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,157.1
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,15.3
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.95
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.05
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,-50.51
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-48.21
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-37.42
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,63.4
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,208.3
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,199.2
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,155.8
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,15.3
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.69
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.08
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.43
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
931185,Morris Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.57
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,-49.4
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-51.29
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-41.26
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,60.2
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,203.5
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,211.9
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,171.5
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.52
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,15.3
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.36
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.72
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
931185,Morris Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.17
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.78
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.49
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,-49.16
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-49.67
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-44.54
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,61.1
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,203.5
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,207.0
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,185.3
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.72
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,15.3
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.46
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
931185,Morris Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.55
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.62
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-49.79
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-54.95
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-40.21
