Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,71.3
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,205.9
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,227.0
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,167.6
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.94
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,15.3
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.8
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.21
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
931185,Morris Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.65
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-50.68
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-52.03
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-44.0
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,62.7
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,208.7
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,214.8
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,182.2
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.17
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,15.2
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.84
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.29
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
931185,Morris Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.4
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.94
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-46.69
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-57.38
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-47.31
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,73.1
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,193.0
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,236.4
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,195.7
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,15.2
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.67
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
931185,Morris Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.11
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.28
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,-48.62
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-62.12
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-45.73
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,82.6
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,201.0
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,255.7
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,190.3
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,15.2
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.16
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.74
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
931185,Morris Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.56
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.96
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,-44.79
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-57.37
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-49.47
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,74.8
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,186.0
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,237.1
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,205.2
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.04
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,52.6
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.8
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,15.2
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.92
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.11
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
931185,Morris Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.87
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-49.38
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-63.41
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-53.84
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,75.6
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,202.5
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,260.0
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,221.7
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.91
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,15.1
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.0
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.97
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
931185,Morris Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.62
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.34
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-53.9
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-58.99
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-48.06
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,70.2
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,221.0
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,241.9
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,198.3
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,15.1
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.35
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.34
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
931185,Morris Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.83
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.51
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-57.54
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-55.6
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-51.46
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,66.8
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,235.2
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,228.5
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,212.1
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.7
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,15.1
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.0
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.61
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
