Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
931185,Morris Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.59
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.83
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-63.22
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-61.1
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-49.3
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,78.0
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,258.5
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,250.1
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,203.2
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,15.1
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.04
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.53
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.4
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
931185,Morris Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.54
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.56
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-66.04
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-58.54
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-52.25
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,74.3
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,269.9
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,240.3
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,215.6
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,15.0
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.85
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.27
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.58
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
931185,Morris Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-56.89
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-64.41
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-49.36
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,83.1
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,233.0
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,264.0
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,203.9
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,15.0
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.08
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.91
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
931185,Morris Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.15
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-50.69
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-61.79
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-54.65
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,79.1
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,208.9
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,253.4
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,225.6
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.12
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,15.0
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.75
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.22
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
931185,Morris Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.22
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-55.87
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-72.81
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-65.13
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,88.9
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,228.8
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,297.3
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,267.5
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.01
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.8
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,14.9
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.47
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.65
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
931185,Morris Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-66.57
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-67.54
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-70.1
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,73.1
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,271.9
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,276.4
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,288.0
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,14.8
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.32
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.85
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.41
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
931185,Morris Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-57.63
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-68.48
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-62.04
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,77.6
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,236.2
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,280.3
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,256.7
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.4
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,65.3
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.4
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,14.8
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,1.04
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.24
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.91
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
931185,Morris Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.65
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-61.42
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-69.37
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-61.51
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,73.1
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,253.0
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,284.3
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,253.8
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.18
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,14.7
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
