Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.08
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.63
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
931185,Morris Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.96
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-53.71
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-64.66
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-67.01
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,83.9
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,220.9
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,265.0
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,276.3
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.2
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,14.7
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.81
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.65
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
931185,Morris Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-59.86
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-71.68
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-73.64
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,79.5
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,245.9
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,293.4
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,303.1
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.96
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,14.6
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.3
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.93
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
931185,Morris Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-65.56
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-73.14
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-84.35
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,87.2
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,268.8
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,299.7
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,347.7
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.88
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.12
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,14.5
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.02
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-37.39
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
931185,Morris Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.55
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-64.91
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-69.32
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-74.23
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,79.8
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,266.9
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,284.1
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,307.3
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,14.4
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.68
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.85
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.25
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
931185,Morris Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.58
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-62.72
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-67.36
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-83.73
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,92.9
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,258.2
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,276.3
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,344.7
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,14.2
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.61
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.58
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-38.83
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
931185,Morris Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-60.53
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-57.03
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-68.51
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,71.1
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,248.0
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,234.1
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,282.8
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,14.2
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.86
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.28
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
931185,Morris Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.67
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-60.29
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-60.61
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-71.29
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,75.3
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,247.3
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,248.1
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,295.5
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.31
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.55
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,14.2
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.67
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.47
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
931185,Morris Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.5
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-69.58
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-66.24
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-74.39
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,71.4
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,284.7
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,270.9
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,306.9
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.34
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.37
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
