Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,14.2
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.67
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.93
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.12
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
931185,Morris Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.9
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.2
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-76.35
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-63.28
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-62.82
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,62.5
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,310.9
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,257.8
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,257.7
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.62
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.68
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.4
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.76
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.55
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.01
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
931185,Morris Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.67
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-63.03
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-56.44
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-69.18
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,67.5
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,257.5
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,230.4
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,283.7
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.66
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.53
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.94
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
931185,Morris Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.83
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.4
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-64.59
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-56.22
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-68.75
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,61.4
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,263.5
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,229.7
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,281.9
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.6
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.47
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.67
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.28
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
931185,Morris Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.63
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.46
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-70.41
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-65.59
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-67.1
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,59.6
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,287.0
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,267.9
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,276.0
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.47
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.26
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.7
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.33
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
931185,Morris Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.44
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-52.47
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-52.35
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-62.21
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,71.5
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,215.4
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,215.8
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,256.7
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.47
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.59
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.28
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.79
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.11
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-56.17
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-50.4
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-48.72
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,54.5
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,231.2
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,208.4
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,203.2
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.52
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.28
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
931185,Morris Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.73
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,-46.88
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-47.72
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-40.26
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,58.4
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,193.4
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,197.6
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,167.5
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.12
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.56
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.04
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.21
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
931185,Morris Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.87
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.53
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,-39.06
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-56.02
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-46.7
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,82.9
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,161.5
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,230.7
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,194.6
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.56
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
