Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.42
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.19
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
931185,Morris Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.29
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-40.0
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-49.16
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-52.82
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,71.9
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,164.8
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,203.1
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,218.5
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.69
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.86
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.31
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
931185,Morris Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.92
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.78
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-38.11
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-52.71
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-42.9
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,73.5
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,157.2
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,216.3
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,178.0
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.46
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.17
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
931185,Morris Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.93
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.22
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-38.82
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-54.4
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-42.82
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,75.1
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,159.8
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,222.8
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,177.4
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.5
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.41
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
931185,Morris Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.91
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-36.38
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-45.97
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-49.17
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,69.3
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,149.6
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,189.9
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,202.2
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.68
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.96
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.16
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
931185,Morris Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.57
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-39.48
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-51.7
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-44.29
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,66.6
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,162.0
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,212.1
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,183.6
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.37
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.11
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.46
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
931185,Morris Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.53
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-42.49
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-50.32
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-50.22
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,65.0
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,175.8
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,209.3
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,207.9
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.07
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.35
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
931185,Morris Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.0
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-41.58
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-40.38
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-46.4
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,58.5
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,172.1
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,169.1
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,192.4
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.61
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.2
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
931185,Morris Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.71
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.21
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-35.98
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-40.36
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-48.1
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,67.9
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,149.7
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,167.8
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,199.0
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
