Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,13.6
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.34
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.82
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
931185,Morris Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.34
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-40.98
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-37.58
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-38.57
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,169.7
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,156.8
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,160.3
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,13.6
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.26
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.64
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
931185,Morris Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.72
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-43.07
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-39.92
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-49.25
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,59.7
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,177.5
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,165.3
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,203.0
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,13.6
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.51
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.34
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
931185,Morris Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.0
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-41.43
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-40.12
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-53.88
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,66.5
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,171.1
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,165.6
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,221.9
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,13.5
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.88
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.3
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
931185,Morris Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.93
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-39.5
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-36.71
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-45.32
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,57.7
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,163.2
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,152.0
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,188.6
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,13.5
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.61
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.63
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.41
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.22
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.62
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-41.21
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-31.52
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-44.38
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,63.0
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,171.3
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,132.0
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,183.4
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,13.5
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.95
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.28
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-43.52
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-36.78
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-37.26
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,59.5
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,182.1
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,154.5
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,154.6
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,13.5
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.34
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.51
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.66
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-41.62
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-47.21
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-50.05
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,61.3
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,170.9
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,194.6
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,207.5
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,13.4
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.26
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.07
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
931185,Morris Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.86
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-44.98
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-38.76
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-46.42
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,55.6
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,184.2
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,162.4
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,192.3
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
