Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,13.4
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.67
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.73
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.85
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
931185,Morris Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.56
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-38.81
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-41.98
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-45.24
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,59.4
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,160.2
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,174.7
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,186.1
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,13.4
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.34
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.96
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.98
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
931185,Morris Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.47
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-35.11
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-57.09
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-41.85
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,80.5
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,144.9
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,234.1
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,173.0
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,13.3
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.35
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.92
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
931185,Morris Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.62
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-40.11
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-49.1
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-45.95
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,59.7
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,165.2
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,202.1
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,189.3
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,13.3
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.72
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.76
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
931185,Morris Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.42
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-40.41
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-37.01
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-47.63
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,56.9
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,166.8
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,153.5
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,196.5
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,13.3
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.67
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.28
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.48
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
931185,Morris Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.89
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.99
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-42.77
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-38.65
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-44.03
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,48.4
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,176.4
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,159.5
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,181.5
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,13.3
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.43
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.93
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.54
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
931185,Morris Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.2
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-43.7
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-42.87
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-40.86
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,179.2
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,176.5
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,168.8
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,13.3
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.87
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.51
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.59
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
931185,Morris Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.97
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-44.01
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-44.45
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-37.72
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,50.4
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,180.6
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,183.1
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,156.0
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,13.2
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.59
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.83
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
931185,Morris Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.01
