Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-42.13
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-42.09
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-41.1
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,48.2
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,173.3
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,173.7
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,170.0
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,13.2
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.72
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.04
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
931185,Morris Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.11
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.75
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-41.84
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-41.54
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-41.74
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,51.8
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,173.2
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,172.3
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,172.6
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,13.2
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.59
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
931185,Morris Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.17
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-36.76
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-39.61
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-43.55
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,57.0
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,152.1
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,164.5
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,179.8
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,13.2
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.62
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.18
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
931185,Morris Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.44
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.2
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.84
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-37.34
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-43.9
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-43.69
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,72.5
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,159.8
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,183.1
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,180.7
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,13.2
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.42
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
931185,Morris Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.06
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.57
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-37.96
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-42.98
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-42.53
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,59.4
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,157.0
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,178.2
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,175.8
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.25
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.05
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
931185,Morris Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.71
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.79
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.95
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-38.2
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-37.72
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-38.35
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,158.2
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,156.3
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,159.0
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.54
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.43
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.7
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-43.24
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-48.04
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-38.45
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,63.4
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,177.3
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,198.4
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,159.9
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.41
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.46
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.64
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
931185,Morris Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.94
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.61
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-44.61
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-50.15
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-37.34
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,64.7
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,183.0
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,206.9
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,154.5
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
