Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.21
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.24
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.05
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
931185,Morris Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.16
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-42.33
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-45.55
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-34.2
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,56.0
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,174.4
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,187.3
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,141.4
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.13
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.13
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.73
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
931185,Morris Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.41
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-44.73
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-53.0
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-31.03
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,79.5
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,185.6
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,218.9
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,128.7
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.74
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.46
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
931185,Morris Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.72
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-40.97
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-44.03
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-32.18
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,59.6
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,168.9
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,182.6
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.8
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.87
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.67
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.4
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.31
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-39.68
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-41.2
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-32.8
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,50.1
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,162.7
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,170.3
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.1
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.49
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
931185,Morris Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.09
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-39.37
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-37.09
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-33.34
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,47.3
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,162.2
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,154.9
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,138.0
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.06
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-46.6
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-32.88
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-33.28
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,48.5
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,190.6
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,138.9
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,138.3
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.4
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-48.56
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-37.63
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-32.41
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,58.4
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,199.6
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,156.7
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,135.1
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.81
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.1
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.74
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-43.98
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-52.24
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-28.33
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,81.3
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,180.3
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,215.8
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,118.1
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
