Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.8
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.34
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
931185,Morris Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.91
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-60.84
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-51.65
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-30.83
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,91.8
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,248.7
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,215.6
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,129.1
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.78
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.93
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.56
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
931185,Morris Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.62
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-56.88
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-42.0
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-32.5
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,66.3
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,233.2
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,173.5
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,135.9
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.07
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.45
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.04
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.48
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,-48.72
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-47.9
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-32.2
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,64.8
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,200.4
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,197.5
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.6
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.1
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
931185,Morris Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.18
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-45.92
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-42.32
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-38.31
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,53.7
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,189.4
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,176.7
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,159.9
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.85
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.83
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
931185,Morris Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.52
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-49.26
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-39.96
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-39.81
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,51.0
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,202.6
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,166.7
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,165.4
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.74
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.64
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.15
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
931185,Morris Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.63
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,-39.09
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-57.57
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-32.94
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,91.8
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,163.0
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,238.5
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,140.7
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.59
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.7
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
931185,Morris Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.71
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,-41.78
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-32.93
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-33.88
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,49.1
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,172.9
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,138.5
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,141.9
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.97
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,53.6
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.03
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-39.84
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-37.6
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-36.31
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,53.6
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,166.5
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,157.0
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,151.3
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
