Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.72
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.08
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-50.89
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-37.16
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-36.23
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,56.3
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,209.8
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,154.4
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,151.4
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.86
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.63
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.33
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,-39.76
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-38.59
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-39.68
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,45.2
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,164.1
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,159.7
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,165.1
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.08
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.96
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.9
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,-38.19
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-48.19
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-43.43
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,60.8
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,157.5
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,198.6
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,179.4
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.97
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
931185,Morris Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.79
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,-45.92
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-39.82
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-40.88
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,50.4
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,191.1
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,165.8
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,170.1
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.87
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.42
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.79
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,-54.25
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-36.93
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-49.38
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,56.2
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,223.2
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,154.5
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,204.5
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.03
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.27
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
931185,Morris Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.97
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,-47.34
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-38.19
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,-37.7
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,194.4
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,158.1
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,158.0
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.47
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.23
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.3
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,-44.82
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-39.76
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-35.91
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,183.9
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,164.6
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,148.8
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.34
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.99
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,-54.86
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-39.53
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-35.41
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,68.2
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,226.6
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,164.6
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,147.4
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.32
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
