Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.35
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.44
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.29
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
931185,Morris Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.46
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,-62.1
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-42.92
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-34.27
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,81.7
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,257.4
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,179.1
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,144.8
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.53
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.97
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
931185,Morris Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.77
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,-51.18
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-45.43
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-34.4
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,65.9
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,214.1
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,190.0
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,144.6
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.97
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.18
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.67
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
931185,Morris Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.86
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,-50.43
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-48.02
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-30.89
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,68.5
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,208.2
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,200.1
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,129.7
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.98
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.23
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.08
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
931185,Morris Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.6
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,-42.84
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-32.68
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-33.4
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,49.1
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,176.7
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,138.1
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,140.6
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.18
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.27
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
931185,Morris Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.26
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.65
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,-46.14
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.58
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-32.91
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,57.5
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,191.3
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,117.4
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.6
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.76
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.38
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.51
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.89
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,-40.66
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-29.59
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-32.95
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,44.2
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,168.1
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,125.1
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,137.8
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.23
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
931185,Morris Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.86
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,-41.62
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.13
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.48
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,47.8
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,171.1
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,119.0
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.0
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.19
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.79
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.96
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,-43.6
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.38
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-23.04
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,58.2
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,180.0
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,120.4
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
