Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,13.2
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.36
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.69
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.17
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,-42.04
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-32.25
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-21.12
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,55.6
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,172.7
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,136.5
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.3
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,13.2
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.84
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.71
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.3
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.96
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,-38.62
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-33.21
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-30.06
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,41.2
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,158.8
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,140.4
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,126.4
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,13.2
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.94
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.71
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
931185,Morris Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.2
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.07
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,-33.02
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-26.9
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-25.93
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,35.4
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,136.0
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,113.5
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,108.1
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,13.2
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.33
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.19
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,-35.44
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-26.9
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,-23.29
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,41.3
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,145.5
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,113.3
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.5
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,13.3
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.54
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.4
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.9
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,-31.31
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.8
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-23.22
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,39.3
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,129.5
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,116.6
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.6
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,13.3
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.59
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.71
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.15
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,-36.49
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-25.99
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.38
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,48.2
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,150.4
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.7
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.7
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,13.3
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.48
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.12
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,-35.23
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-25.74
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-24.0
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,144.3
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.9
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.4
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,13.3
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.06
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.44
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.43
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
931185,Morris Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.65
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,-38.08
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-24.94
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.81
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,47.1
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,155.7
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,106.8
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
