Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,13.4
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.43
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
931185,Morris Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.81
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.21
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,-34.77
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-25.63
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-19.04
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,44.0
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,142.5
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,108.5
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,13.4
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.74
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.03
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.45
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,-32.91
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-25.76
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-16.07
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,47.2
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,135.2
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,108.4
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,13.4
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.26
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.54
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.88
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.0
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,-37.3
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-26.4
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.59
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,49.7
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,153.0
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.2
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,13.5
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.43
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.74
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
931185,Morris Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.67
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.67
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,-42.9
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-26.43
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.09
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,62.3
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,175.4
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,110.7
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.0
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,13.5
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.98
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.4
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.87
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.14
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,-37.58
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.12
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-21.49
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,46.3
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,153.8
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,114.2
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,13.5
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.68
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.37
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.65
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
931185,Morris Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.67
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.67
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.67
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,-38.38
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-28.5
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.52
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,50.8
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,157.2
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,119.8
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,13.5
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.27
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.54
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.67
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.58
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,-40.77
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-28.01
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.53
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,54.3
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,166.9
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,117.8
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,13.6
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.73
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.36
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
