Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.66
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.47
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,-47.08
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-26.96
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-16.42
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,77.4
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,192.1
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,113.9
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,13.6
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.91
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.15
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.76
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.76
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,-42.8
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.0
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-21.33
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,58.5
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,175.4
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,114.3
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.3
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,13.6
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.95
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.78
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.07
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
931185,Morris Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.58
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.58
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,-44.27
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-28.84
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-19.62
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,63.5
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,180.9
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,121.0
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,13.6
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.79
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.46
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.28
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.6
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,-45.97
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.43
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-20.22
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,69.7
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,188.5
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,115.3
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.1
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.07
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.63
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
931185,Morris Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.78
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.52
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,-45.5
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.39
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-21.36
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,65.5
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,186.9
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,115.6
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.57
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.43
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.03
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.64
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.27
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,-43.61
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-29.65
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-25.89
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,52.4
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,179.4
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,124.5
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,108.3
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.87
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.06
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.85
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.48
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.58
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,-45.25
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-29.19
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-23.41
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,60.6
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,185.9
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,122.7
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.5
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.29
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.32
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.09
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
931185,Morris Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.83
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.41
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.54
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,-43.08
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.33
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-23.66
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,58.1
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,177.1
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,119.2
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
