Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.83
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.91
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.98
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
931185,Morris Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.86
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.91
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,-43.52
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-30.01
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-23.39
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,58.1
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,179.2
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,126.0
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,98.3
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.74
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.19
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
931185,Morris Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.91
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.98
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,-41.71
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-30.4
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-22.95
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,54.2
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,172.5
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.0
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.71
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.92
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.42
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.45
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.75
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,-44.26
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-30.59
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-23.49
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,57.8
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,182.4
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.0
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,98.9
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.66
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.38
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
931185,Morris Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.64
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.82
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,-44.41
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-32.11
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.41
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,183.3
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,134.7
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,114.7
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.49
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.85
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
931185,Morris Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.53
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,-45.84
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-32.91
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-25.63
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,188.7
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,137.8
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,107.3
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.78
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.91
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
931185,Morris Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.91
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.02
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,-43.52
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-33.02
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-24.04
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,57.2
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,179.8
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,138.1
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.5
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.2
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.66
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
931185,Morris Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.26
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,-44.44
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-33.23
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-26.49
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,53.5
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,184.0
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,139.5
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,111.4
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.18
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.89
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
931185,Morris Avenue Covey,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.02
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.29
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,-42.4
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-31.94
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-26.16
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,49.3
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,174.9
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,134.5
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,109.4
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
