Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.25
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.45
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.17
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.21
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.45
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,-41.86
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-32.33
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-23.67
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,55.9
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,172.7
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,136.1
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,100.8
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.42
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.8
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.01
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.02
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,-45.45
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-30.96
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.95
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,71.8
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,187.2
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.5
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.1
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.94
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.4
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.46
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
931185,Morris Avenue Covey,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.51
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,-44.84
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-29.52
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.32
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,66.8
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,184.0
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,124.7
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.2
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.8
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
931185,Morris Avenue Covey,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.45
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,-45.02
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-31.39
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.23
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,65.0
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,185.3
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,132.4
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.0
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.64
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.17
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
931185,Morris Avenue Covey,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.06
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.11
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,-45.61
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-32.6
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.54
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,67.3
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,188.0
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,137.6
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.7
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.58
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
931185,Morris Avenue Covey,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.54
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.58
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,-41.66
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-35.21
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-24.18
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,57.2
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,171.8
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,148.2
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.5
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.17
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.1
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,-43.66
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-34.33
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.66
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,65.6
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,179.4
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,144.1
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.13
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.11
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.38
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.33
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,-46.26
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-34.36
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-19.96
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,73.4
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,188.9
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,143.4
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
