Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.28
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.75
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.89
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.72
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,-49.02
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-38.74
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-21.16
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,82.6
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,201.1
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,160.8
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.0
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.37
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.62
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.78
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.95
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,-45.8
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-39.12
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-24.96
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,68.8
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,187.2
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,162.0
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,105.7
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.61
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.78
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.24
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.21
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,-48.01
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,-41.94
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-30.35
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,63.6
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,196.8
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,174.5
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,127.8
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.18
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.59
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.38
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.71
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,-49.03
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,-39.26
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-27.54
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,69.6
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,201.5
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,163.7
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.3
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.04
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.91
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.68
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.26
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,-53.27
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-38.64
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-27.89
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,75.5
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,219.0
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,162.1
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,118.2
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.01
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.2
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.26
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.09
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,-51.24
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-41.95
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-27.59
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,73.7
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,211.5
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,175.7
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,117.5
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.59
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.0
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.75
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,-54.6
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-44.97
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-32.33
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,74.2
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,225.4
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,187.9
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,137.9
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.21
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.94
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.03
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,-58.72
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-44.19
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-37.96
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,72.2
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,242.0
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,184.1
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,159.1
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
