Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.87
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.44
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.75
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,-57.9
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-44.81
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-37.3
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,71.2
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,238.9
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,186.4
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,156.0
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.07
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.54
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.86
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,-52.02
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-51.23
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-41.21
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,67.9
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,215.1
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,213.2
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,171.8
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.63
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
931185,Morris Avenue Covey,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.56
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.05
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-55.68
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-58.11
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-42.44
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,77.6
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,230.5
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,239.1
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,176.3
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.72
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.28
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.47
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
931185,Morris Avenue Covey,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.27
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-70.85
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-49.2
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-53.05
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,77.1
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,290.5
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,204.7
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,219.9
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.45
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.65
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.54
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-59.68
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-46.4
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-50.63
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,64.8
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,246.4
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,193.4
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,210.1
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.53
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.28
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.38
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.17
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,-52.5
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-45.92
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-50.99
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,61.7
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,217.1
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,191.8
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,211.8
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.67
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.08
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.98
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,-61.71
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-51.78
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-48.74
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,65.8
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,254.5
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,216.3
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,203.2
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.25
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.74
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.97
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.68
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-55.66
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-54.71
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-49.29
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,68.0
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,230.0
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,227.3
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,205.0
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
