Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.11
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.09
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.46
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.95
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.84
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-53.64
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-54.86
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-53.87
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,67.1
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,220.3
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,226.2
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,222.4
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.84
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.9
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.34
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.03
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-64.59
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-54.46
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-51.91
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,64.5
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,266.0
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,226.1
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,215.7
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.67
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.7
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.63
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.81
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.16
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-69.97
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-57.12
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-51.71
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,72.4
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,288.3
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,237.1
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,214.8
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.85
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.27
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.35
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.27
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.37
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.03
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-68.94
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-55.56
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-49.34
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,74.8
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,285.9
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,230.7
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,204.9
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.67
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.62
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.47
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.36
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-60.94
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-55.68
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-50.85
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,67.9
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,250.8
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,231.6
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,210.9
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.38
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
931185,Morris Avenue Covey,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.0
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-62.19
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-56.43
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-53.18
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,68.6
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,256.2
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,234.2
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,220.6
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.01
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.06
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.26
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
931185,Morris Avenue Covey,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.79
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-65.81
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-68.97
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-55.26
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,76.3
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,270.6
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,285.7
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,229.3
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.9
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.92
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.1
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
931185,Morris Avenue Covey,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.96
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-78.11
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-80.76
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-57.01
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,97.7
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,320.2
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,332.7
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,236.7
