Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.82
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.15
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.24
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
931185,Morris Avenue Covey,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.97
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-83.7
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-68.47
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-67.56
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,75.3
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,342.6
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,282.1
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,279.5
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.22
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,70.6
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.76
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.8
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.46
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
931185,Morris Avenue Covey,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.56
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.34
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-68.62
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-69.02
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-61.13
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,69.7
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,281.7
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,284.0
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,254.3
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.17
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,50.7
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.52
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.18
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.87
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
931185,Morris Avenue Covey,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.8
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-61.47
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-70.34
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-67.46
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,76.4
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,253.1
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,290.3
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,279.5
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.69
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.52
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.8
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.07
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.95
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.12
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-65.16
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-69.5
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-70.41
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,70.7
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,268.0
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,286.9
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,291.8
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.27
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,68.7
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.5
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.91
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.22
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
931185,Morris Avenue Covey,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.81
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.78
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-54.2
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-67.11
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-64.91
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,81.2
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,223.4
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,277.0
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,269.2
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.27
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,51.7
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.0
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.89
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
931185,Morris Avenue Covey,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.73
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.73
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-51.89
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-63.3
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-62.09
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,77.7
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,214.1
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,261.2
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,257.8
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.42
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.58
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.43
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
931185,Morris Avenue Covey,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.39
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-53.84
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-62.72
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-61.18
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,73.8
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,222.0
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,258.8
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,255.1
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.49
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
931185,Morris Avenue Covey,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
