Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-4.09
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.15
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-66.87
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-66.56
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-61.71
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,61.2
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,275.8
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,274.7
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,255.1
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.56
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.59
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.22
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
931185,Morris Avenue Covey,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.5
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.37
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-71.53
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-55.61
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-57.96
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,64.6
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,293.1
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,230.6
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,239.8
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.38
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.91
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.38
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.31
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.03
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
931185,Morris Avenue Covey,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.26
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.85
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-63.35
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-53.83
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-60.96
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,61.3
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,260.5
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,221.6
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,250.6
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.4
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.03
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.7
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.09
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.28
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-53.28
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-51.97
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-54.22
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,58.6
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,218.5
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,213.5
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,222.5
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.41
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.87
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.08
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.7
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.99
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.28
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
931185,Morris Avenue Covey,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.57
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-54.59
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-56.92
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-54.66
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,62.7
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,222.6
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,233.9
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,224.2
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.12
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.24
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.4
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.17
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
931185,Morris Avenue Covey,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.9
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-51.91
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-60.71
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-54.67
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,67.6
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,211.9
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,248.4
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,224.0
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.2
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.7
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.65
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
931185,Morris Avenue Covey,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.47
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-58.91
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-51.37
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-49.29
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,56.1
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,240.4
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,211.5
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,203.2
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.29
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.2
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.29
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.64
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
931185,Morris Avenue Covey,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.65
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-56.67
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-50.98
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-51.12
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,57.0
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,231.2
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,209.9
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,211.0
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.95
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
