Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.47
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
931185,Morris Avenue Covey,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.5
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.71
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-55.13
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-47.49
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-44.82
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,55.1
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,225.2
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,195.6
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,185.3
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,52.1
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.27
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.93
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,-49.18
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-54.38
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-50.0
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,64.2
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,202.0
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,223.6
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,206.4
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.53
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.27
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
931185,Morris Avenue Covey,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.57
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,-43.68
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-51.93
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-47.45
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,66.2
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,179.9
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,213.6
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,196.0
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,43.9
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.93
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.17
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
931185,Morris Avenue Covey,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.28
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-40.13
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-46.22
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-42.22
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,65.9
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,166.0
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,191.2
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,174.9
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.36
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
931185,Morris Avenue Covey,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.43
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.66
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-47.76
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-45.49
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-42.38
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,55.7
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,195.7
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,188.1
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,176.1
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.86
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
931185,Morris Avenue Covey,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.3
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.18
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-42.76
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-44.62
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-44.35
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,58.3
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,176.6
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,184.0
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,182.9
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.9
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.79
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.37
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
931185,Morris Avenue Covey,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.23
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-40.16
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-48.92
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-43.46
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,63.0
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,165.4
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,201.4
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,180.0
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.35
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.13
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
931185,Morris Avenue Covey,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.12
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-36.23
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-44.52
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-40.88
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,65.6
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,150.0
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,184.6
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,169.4
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.02
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
