Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.11
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.53
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
931185,Morris Avenue Covey,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.69
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-40.41
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-46.48
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-45.63
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,62.2
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,167.1
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,193.9
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,189.9
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.17
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.78
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.05
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-37.43
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-47.0
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-45.58
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,67.2
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,155.2
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,195.3
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,189.1
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.22
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.83
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.03
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.31
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
931185,Morris Avenue Covey,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.45
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-43.04
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-44.74
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-45.72
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,52.9
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,177.6
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,185.2
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,189.5
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.09
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.26
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.38
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
931185,Morris Avenue Covey,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.42
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-33.3
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-44.41
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-36.14
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,66.8
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,138.7
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,184.6
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,150.1
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.84
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
931185,Morris Avenue Covey,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.41
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-31.24
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-56.64
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-38.73
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,89.8
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,130.0
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,231.8
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,160.2
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.25
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
931185,Morris Avenue Covey,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.21
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-33.46
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-54.12
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-39.74
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,80.7
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,139.7
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,221.4
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,164.5
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.31
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
931185,Morris Avenue Covey,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.79
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-37.58
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-49.99
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-40.11
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,62.8
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,155.5
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,205.4
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,166.2
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.74
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.34
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
931185,Morris Avenue Covey,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.17
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-37.52
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-50.43
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-38.97
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,64.3
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,155.4
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,207.2
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,161.0
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
