Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,13.7
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.09
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.89
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
931185,Morris Avenue Covey,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.33
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-41.99
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-49.41
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-46.28
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,62.9
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,173.9
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,203.8
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,191.9
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.96
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.58
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.46
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
931185,Morris Avenue Covey,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.97
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.99
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-40.63
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-37.44
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-43.24
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,52.3
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,168.1
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,156.5
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,179.5
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.16
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-38.35
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-36.55
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-45.09
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,60.5
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,159.1
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,152.8
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,186.8
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.23
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.8
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.95
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.0
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-40.26
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-35.85
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-45.51
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,60.0
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,166.6
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,150.2
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,188.4
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.91
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.62
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-42.82
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-41.87
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-52.06
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,63.6
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,176.6
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,173.4
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,215.3
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.8
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.85
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.96
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-42.19
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-40.38
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-53.33
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,64.6
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,174.8
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,167.2
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,220.2
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.39
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.55
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-37.19
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-41.04
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-51.99
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,69.8
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,154.5
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,170.2
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,213.9
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.39
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.02
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-41.15
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-43.36
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-39.05
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,170.3
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,179.3
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,163.3
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
