Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.52
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.33
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.08
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-45.3
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-42.7
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-53.47
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,63.4
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,187.2
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,176.5
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,220.7
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.7
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,42.5
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.73
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.49
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
931185,Morris Avenue Covey,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.39
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-46.52
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-38.68
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-39.17
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,52.0
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,191.1
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,160.6
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,164.2
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.08
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-44.48
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-41.27
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-38.28
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,48.4
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,182.5
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,170.5
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,158.2
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.91
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.15
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.15
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.12
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-49.56
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-43.72
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-48.81
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,52.0
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,202.6
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,180.7
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,200.7
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.23
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.67
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.16
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.38
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-49.38
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-55.17
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-42.34
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,61.8
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,202.6
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,226.4
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,175.3
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.01
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,44.1
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.55
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.39
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
931185,Morris Avenue Covey,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.32
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-57.78
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-54.74
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-38.48
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,77.4
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,239.7
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,225.8
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,160.7
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.79
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
931185,Morris Avenue Covey,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.2
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-51.18
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-57.41
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-39.19
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,70.7
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,211.3
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,237.5
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,163.3
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.2
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.17
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.81
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
931185,Morris Avenue Covey,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.33
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-54.41
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-49.86
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-43.53
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,60.0
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,223.8
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,207.9
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,182.1
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
