Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.94
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.13
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.7
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
931185,Morris Avenue Covey,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.88
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-52.69
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-42.4
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-42.37
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,56.2
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,217.5
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,177.2
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,179.0
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.38
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.55
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.16
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.32
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
931185,Morris Avenue Covey,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.65
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-44.87
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-44.74
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-35.49
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,55.6
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,185.7
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,185.8
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,148.0
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,13.8
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.15
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.71
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.78
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-47.97
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-48.12
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-40.92
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,56.9
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,197.7
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,199.2
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,170.5
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.91
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.7
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
931185,Morris Avenue Covey,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.74
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-42.19
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-45.47
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-40.41
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,173.8
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,188.2
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,167.0
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
931185,Morris Avenue Covey,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.17
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-48.72
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-50.9
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-38.31
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,57.4
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,199.3
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,209.2
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,158.6
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.42
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.18
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.01
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-54.62
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-48.84
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-34.02
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,64.6
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,222.8
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,201.3
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,140.9
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.87
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.46
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.91
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.77
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
931185,Morris Avenue Covey,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.45
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-50.14
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-46.43
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-29.45
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,68.0
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,205.1
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,192.0
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,122.4
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.96
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.59
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.23
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.12
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
931185,Morris Avenue Covey,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.49
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-42.62
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-42.87
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-34.04
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,56.3
