Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,175.4
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,177.8
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,141.2
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.71
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
931185,Morris Avenue Covey,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.26
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-45.99
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-48.29
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-36.22
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,58.6
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,188.7
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,199.2
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,150.5
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.7
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,71.4
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.1
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.21
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
931185,Morris Avenue Covey,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.26
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-44.66
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-42.51
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-31.71
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,59.6
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,184.3
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,176.6
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,132.9
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,13.9
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.59
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.75
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-52.98
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-45.28
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.58
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,78.0
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,218.3
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,188.0
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,120.3
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.67
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.89
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
931185,Morris Avenue Covey,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.79
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.82
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-51.27
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-47.5
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-35.74
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,64.0
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,211.1
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,197.7
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,149.4
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.61
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.41
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,-46.28
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-49.81
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-34.97
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,63.2
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,190.1
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,205.5
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,145.8
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.32
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.33
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
931185,Morris Avenue Covey,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.9
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.63
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-42.02
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-47.2
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-32.63
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,62.8
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,173.1
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,197.4
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,136.9
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.2
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
931185,Morris Avenue Covey,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.42
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.13
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-43.07
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-53.66
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-35.05
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,67.7
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,179.2
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,222.1
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,146.7
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.27
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
