Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
931185,Morris Avenue Covey,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.34
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,-36.44
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-37.94
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-44.07
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,59.8
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,151.0
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,159.4
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,184.8
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.99
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.21
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.63
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.55
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,-36.66
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-35.24
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-51.04
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,68.3
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,150.3
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,145.4
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,208.9
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.82
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,71.2
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.64
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.67
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.5
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-48.71
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-40.96
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-39.53
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,52.2
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,199.5
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,169.5
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,163.4
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.95
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,14.0
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.28
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.33
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
931185,Morris Avenue Covey,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.14
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-53.92
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-39.3
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-30.24
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,75.6
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,222.7
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,163.8
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,126.2
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.61
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
931185,Morris Avenue Covey,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.89
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,-45.86
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-41.2
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-30.82
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,190.9
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,170.8
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,129.7
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.93
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,56.2
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.95
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.05
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
931185,Morris Avenue Covey,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.57
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,-44.71
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-45.36
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-30.38
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,58.3
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,185.7
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,187.0
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,126.7
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.88
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
931185,Morris Avenue Covey,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.35
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.73
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,-40.84
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-37.18
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-33.24
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,52.3
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,168.3
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,155.0
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,138.1
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.41
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,-44.24
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-28.74
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-33.2
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,181.7
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,120.4
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,137.2
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
