Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.01
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.94
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,-62.78
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-32.91
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,-34.36
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,87.2
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,257.1
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,138.4
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,142.1
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.51
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.11
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.72
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,-57.5
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-34.22
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-40.16
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,70.9
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,238.0
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,144.4
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,166.4
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.64
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.84
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.6
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
931185,Morris Avenue Covey,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.58
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,-56.08
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-33.25
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-40.52
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,65.6
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,232.4
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,139.2
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,168.0
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.84
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.56
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.4
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.12
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,-49.33
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-41.14
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-42.06
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,46.7
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,203.6
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,172.2
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,174.9
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.33
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.37
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.5
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
931185,Morris Avenue Covey,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.99
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,-52.25
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-40.93
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-27.72
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,69.8
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,215.2
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,171.2
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,116.6
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.13
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.18
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.58
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.03
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
931185,Morris Avenue Covey,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.06
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,-44.8
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-39.34
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-34.32
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,52.2
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,184.6
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,164.3
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,145.2
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.02
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.77
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.21
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
931185,Morris Avenue Covey,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.12
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,-39.44
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-37.07
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-31.73
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,47.0
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,164.5
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,155.6
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,134.0
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.33
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.68
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.99
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
931185,Morris Avenue Covey,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.69
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,-55.14
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-30.9
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-33.75
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,76.2
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,229.0
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,132.8
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,142.1
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
