Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.51
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.99
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.79
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,-48.38
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-31.63
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-25.46
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,68.6
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,200.5
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,132.9
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,108.8
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.43
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.66
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.69
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.58
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,-36.74
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-34.39
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-22.69
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,55.0
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,150.9
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,144.5
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.1
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.99
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
931185,Morris Avenue Covey,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.91
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.93
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.9
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,-35.25
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-40.67
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-23.89
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,58.0
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,146.4
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,169.2
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.8
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.44
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.46
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
931185,Morris Avenue Covey,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.11
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.49
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.39
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,-37.09
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-39.21
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-28.52
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,48.4
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,153.9
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,163.3
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,119.5
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,14.1
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.13
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.55
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.59
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
931185,Morris Avenue Covey,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.58
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.11
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.07
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,-32.86
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-34.25
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-21.31
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,49.3
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,135.5
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,144.0
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,14.2
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.78
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.08
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
931185,Morris Avenue Covey,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.97
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.44
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,-32.07
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-32.17
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-21.73
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,43.8
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,132.5
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,135.1
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.0
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,14.2
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.75
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.89
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.49
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.91
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,-32.82
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-30.91
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.41
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,50.7
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,135.6
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,131.0
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.2
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,14.2
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.72
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.33
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
931185,Morris Avenue Covey,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.29
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.18
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.1
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,-32.4
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.4
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-21.53
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,41.4
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,134.7
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.9
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.4
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
