Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,14.2
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.36
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.89
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.06
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,-33.19
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-25.01
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,-18.22
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,137.9
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.3
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,14.2
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.05
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.87
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,-31.55
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-26.19
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-17.25
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,130.0
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,111.2
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,14.2
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.73
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.27
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.11
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.81
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.19
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,-29.42
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-26.09
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.15
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,39.0
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.4
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,109.9
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.6
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,14.2
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.26
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.91
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.78
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.96
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,-30.59
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-25.23
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.72
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,107.8
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.3
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,14.2
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.18
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.75
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.14
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,-29.98
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-24.85
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.98
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,123.9
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,106.2
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,14.2
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.44
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.55
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.71
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.25
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.25
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,-32.09
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-24.93
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.32
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,40.8
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.5
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,105.7
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,14.3
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.41
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.2
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.38
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.7
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,-34.36
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-24.61
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-19.88
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,43.7
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,141.3
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,104.6
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,14.3
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.78
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.03
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.24
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.16
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,-30.67
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-26.0
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-18.1
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,41.4
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.7
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.9
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
