Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,14.4
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.16
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.43
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.94
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.33
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,-42.9
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-27.25
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.2
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,65.1
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,175.4
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,114.7
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,14.5
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.58
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.49
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.81
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.99
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.47
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,-35.12
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.72
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.85
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,46.5
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,144.7
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.9
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.2
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,14.5
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.44
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.83
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
931185,Morris Avenue Covey,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.66
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.22
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,-32.57
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.14
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-16.69
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,45.3
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,133.7
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,114.3
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,14.5
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.31
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.42
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.94
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.51
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.53
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,-34.8
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-27.12
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.58
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,47.8
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,142.8
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,114.0
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.6
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,14.6
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.48
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.07
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.18
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.01
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.39
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,-35.72
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-27.52
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-19.73
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,146.5
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,115.2
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.2
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,14.6
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.05
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.68
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
931185,Morris Avenue Covey,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.39
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.57
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,-33.92
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-27.56
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.85
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,44.7
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,139.5
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,115.4
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.4
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,14.6
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.7
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
931185,Morris Avenue Covey,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.63
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.54
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,-37.85
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-26.66
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.5
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,49.9
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,155.3
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,112.4
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.2
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,14.7
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.46
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.13
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
931185,Morris Avenue Covey,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.06
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.78
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,-38.26
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-27.33
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-21.01
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,47.7
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,156.8
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.4
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.6
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
