Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,14.7
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.86
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.46
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
931185,Morris Avenue Covey,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.59
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.57
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,-39.24
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-27.24
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-22.55
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,48.6
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,161.2
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,115.1
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.6
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,14.8
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.41
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.13
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.23
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.53
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.09
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,-40.1
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-28.54
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.2
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,55.6
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,164.8
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,120.1
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,14.8
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.39
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.27
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
931185,Morris Avenue Covey,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.19
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.34
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.88
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,-40.56
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-29.55
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-21.12
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,56.9
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,166.8
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,123.4
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.4
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,14.8
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.76
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.54
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.8
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.46
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.51
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,-45.32
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-29.43
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-20.67
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,68.1
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,185.9
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,123.1
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,14.8
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.92
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.13
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.16
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.02
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.04
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,-41.35
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-30.8
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-23.76
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,52.0
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,169.8
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,128.9
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,14.9
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.46
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.9
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.89
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.19
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.91
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,-42.52
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-31.51
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-25.58
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,174.6
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.8
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,106.7
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,14.9
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.01
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.12
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.17
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.54
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,-40.62
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-32.37
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-27.08
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,44.1
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,165.8
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,134.2
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,112.0
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,14.9
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.42
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.66
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.87
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.3
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.09
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.32
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,-42.04
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-33.18
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-26.65
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,49.9
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,171.7
