Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,137.9
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.7
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.38
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,15.0
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.24
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.74
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.8
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.18
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.1
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.85
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,-42.84
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-32.74
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-25.06
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,175.5
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,136.1
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.4
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,15.0
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.49
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.62
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.89
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.89
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,-39.39
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-33.09
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-24.34
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,53.4
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,162.6
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,138.0
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,101.7
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.52
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,15.0
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.02
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.02
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.4
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,-41.5
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-32.97
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.22
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,63.1
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,170.4
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,138.0
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.7
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,15.0
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.54
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.73
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,6.0
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.02
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,-40.14
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-31.39
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.37
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,61.9
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,165.6
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,132.9
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,15.1
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.23
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.22
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,-44.24
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-30.12
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,-18.88
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,67.4
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,182.0
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,127.3
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,15.1
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.28
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.4
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.82
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.9
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.1
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,-43.02
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-32.07
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.24
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,69.3
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,176.8
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,134.5
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,15.1
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.45
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.95
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.72
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.83
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.71
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,-43.1
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-30.91
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-19.15
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,68.6
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,177.6
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,130.8
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,15.1
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.58
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
