Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.89
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.31
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,-42.42
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-43.67
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-23.3
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,69.6
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,174.8
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,181.5
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.2
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,12.8
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.04
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.21
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
931185,Morris Avenue Covey,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.07
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.19
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,-43.94
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-42.81
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-22.22
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,73.5
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,181.1
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,178.0
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,12.8
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.55
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.99
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
931185,Morris Avenue Covey,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.23
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.3
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,-44.21
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-43.54
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-24.62
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,72.3
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,182.2
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,181.0
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.0
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,12.9
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.92
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.34
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.75
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.98
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,-46.62
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-39.4
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-25.51
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,69.1
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,192.3
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,164.1
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,108.5
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,12.9
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.18
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.8
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,-47.18
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-37.6
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-36.09
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,53.9
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,193.8
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,155.9
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,149.8
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,12.9
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.59
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.65
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.84
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.25
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.09
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,-49.24
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,-37.48
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-30.73
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,66.8
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,202.4
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,156.3
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,129.5
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,12.9
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.11
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.63
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.59
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,-52.39
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,-45.96
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-33.12
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,68.5
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,215.9
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,190.2
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,138.6
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.49
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.11
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
931185,Morris Avenue Covey,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.34
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.25
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,-58.79
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-44.81
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-31.93
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,78.9
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,240.7
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,185.1
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,133.3
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
