Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.12
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.69
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
931185,Morris Avenue Covey,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.04
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.14
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,-56.75
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-44.47
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-32.76
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,75.2
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,232.3
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,183.6
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.1
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.2
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.57
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
931185,Morris Avenue Covey,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.38
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.13
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,-53.22
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-49.99
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-29.35
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,79.7
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,218.4
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,206.3
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,123.6
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.32
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
931185,Morris Avenue Covey,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.96
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,-63.65
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-48.31
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-35.25
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,85.5
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,262.2
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,200.2
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,147.5
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.66
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.95
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
931185,Morris Avenue Covey,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.15
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.42
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,-52.19
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-48.89
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-38.34
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,63.1
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,216.4
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,203.6
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,160.3
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.44
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,61.9
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.4
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.35
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
931185,Morris Avenue Covey,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.38
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.8
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,-47.02
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-47.55
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-41.07
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,58.8
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,195.5
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,198.5
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,171.9
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.65
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
931185,Morris Avenue Covey,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.6
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-57.91
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-44.15
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-43.79
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,64.9
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,239.6
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,185.0
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,182.6
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.39
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.26
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-55.32
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-46.63
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-55.45
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,64.2
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,228.2
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,193.5
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,229.7
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.57
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.27
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.37
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-58.04
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-43.39
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-44.67
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,66.4
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,239.1
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,180.8
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,185.8
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
