Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.91
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.89
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.13
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,-62.51
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-44.21
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-47.74
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,74.4
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,257.5
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,183.7
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,198.7
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.68
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.28
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,-61.6
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-48.39
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-47.71
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,69.0
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,252.3
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,199.6
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,196.8
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.88
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.93
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.97
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-67.43
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-48.58
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-45.07
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,78.6
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,275.0
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,199.5
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,186.8
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.08
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.78
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.29
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-65.94
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-45.35
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-45.69
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,80.4
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,270.4
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,187.2
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,188.7
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.77
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.44
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-55.62
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-47.42
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-52.33
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,64.2
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,229.0
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,196.5
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,215.6
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.58
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.15
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.21
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-58.78
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-45.9
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-50.06
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,66.2
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,241.5
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,189.9
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,206.2
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.7
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.68
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.98
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-71.72
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-52.31
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-52.29
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,75.2
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,293.2
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,215.8
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,215.6
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,13.1
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.47
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.92
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
931185,Morris Avenue Covey,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.14
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-73.12
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-52.49
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-54.67
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,74.8
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,299.2
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,216.9
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,226.9
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.05
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
