Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.13
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.2
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
931185,Morris Avenue Covey,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.61
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.14
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-69.29
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-61.92
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-66.66
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,65.0
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,283.4
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,254.2
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,274.0
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.23
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.17
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.01
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.62
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
931185,Morris Avenue Covey,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.17
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-65.94
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-60.1
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-62.49
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,68.5
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,271.1
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,247.7
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,258.7
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.63
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,63.1
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.9
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.75
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.94
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
931185,Morris Avenue Covey,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.22
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-68.38
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-59.01
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-54.62
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,69.0
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,279.5
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,242.1
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,225.2
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.04
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.16
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,60.9
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,13.0
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.98
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.34
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
931185,Morris Avenue Covey,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.61
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-68.32
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-63.66
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-58.74
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,69.0
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,279.5
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,261.3
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,243.2
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.72
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,63.5
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,12.9
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.9
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
931185,Morris Avenue Covey,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.69
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.31
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-65.32
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-61.9
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-76.29
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,77.2
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,266.3
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,253.0
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,312.7
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.8
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,12.9
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.02
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.38
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
931185,Morris Avenue Covey,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.61
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.69
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-64.6
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-65.69
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-65.61
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,74.0
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,265.2
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,269.1
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,270.4
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.16
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,12.8
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.96
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.45
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.58
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
931185,Morris Avenue Covey,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.1
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,-71.76
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-58.48
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-58.52
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,66.8
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,292.6
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,240.0
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,241.0
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.41
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.2
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,64.1
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,12.8
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.23
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
931185,Morris Avenue Covey,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.13
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.61
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-76.26
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-57.35
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-76.03
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,78.1
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,311.7
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,235.4
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,312.4
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.13
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
