Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.08
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,12.8
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.27
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.06
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.09
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.19
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-73.34
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-60.91
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-64.73
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,66.6
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,299.7
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,249.3
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,266.6
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,12.8
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.71
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.55
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
931185,Morris Avenue Covey,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.02
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-57.6
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-57.34
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-72.94
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,79.6
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,236.1
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,234.2
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,298.6
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,12.7
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.08
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.37
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.26
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
931185,Morris Avenue Covey,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.63
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-50.23
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-55.0
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-64.94
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,81.1
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,206.5
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,226.3
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,267.3
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,12.7
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.97
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.09
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
931185,Morris Avenue Covey,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.17
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-68.39
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-55.09
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-59.01
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,70.5
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,281.3
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,228.7
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,244.1
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,12.7
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.01
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.33
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
931185,Morris Avenue Covey,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.07
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-67.63
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-52.84
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-56.14
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,66.5
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,277.6
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,218.3
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,232.2
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.83
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,12.6
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.79
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.15
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.39
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.86
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,-57.29
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-56.36
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-58.17
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,67.0
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,236.0
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,232.0
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,240.2
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.09
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.34
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,12.6
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.73
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.54
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.17
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.48
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.77
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-59.34
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-53.26
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-64.65
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,69.5
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,244.3
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,219.0
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,266.8
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.18
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,12.6
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.52
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.92
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-4.22
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-62.44
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-49.78
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-72.03
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,79.0
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,256.1
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,204.1
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,296.4
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.98
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
