Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.06
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,12.5
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.18
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.41
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.81
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.55
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.92
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-59.3
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-46.76
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-69.59
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,80.9
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,243.6
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,192.0
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,286.4
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.79
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,12.5
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.49
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.61
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.45
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.37
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-53.64
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-45.79
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-51.43
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,59.1
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,219.6
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,188.1
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,212.1
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.65
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,12.5
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
931185,Morris Avenue Covey,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.69
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.12
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-48.4
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-45.84
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-60.85
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,75.9
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,197.6
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,187.6
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,250.0
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.15
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,12.5
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.3
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.78
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
931185,Morris Avenue Covey,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.86
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.99
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,-50.43
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-62.63
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-59.41
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,75.2
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,205.9
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,255.0
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,243.4
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.52
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,12.5
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.4
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.27
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
931185,Morris Avenue Covey,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.32
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,-45.12
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-62.67
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-53.35
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,80.1
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,185.0
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,254.7
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,218.6
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,12.5
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.21
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.07
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
931185,Morris Avenue Covey,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.2
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-41.74
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-43.47
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-47.16
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,61.0
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,171.6
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,178.3
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,193.7
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,12.5
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.87
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.74
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-38.14
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-42.58
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-44.52
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,65.0
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,157.1
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,175.1
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,183.6
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,12.5
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
931185,Morris Avenue Covey,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.14
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-40.18
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-45.97
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-47.6
