Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,67.3
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,165.2
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,189.2
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,195.9
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.12
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.84
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
931185,Morris Avenue Covey,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.22
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.55
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-54.69
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-39.1
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-54.36
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,67.2
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,224.5
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,161.8
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,222.8
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.72
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.42
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.71
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
931185,Morris Avenue Covey,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.73
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-57.25
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-40.32
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-47.27
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,59.6
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,233.9
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,166.2
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,194.6
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.53
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.92
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.62
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
931185,Morris Avenue Covey,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.77
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-43.52
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-40.39
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-41.04
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,54.6
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,180.5
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,166.6
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,169.1
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.18
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.18
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-44.91
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-40.95
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-38.53
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,51.4
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,185.2
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,169.1
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,158.7
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.09
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.66
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-45.38
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-41.37
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-36.81
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,52.4
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,185.9
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,170.8
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,151.9
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.19
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
931185,Morris Avenue Covey,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.19
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-51.48
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-39.41
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-34.48
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,69.5
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,213.9
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,163.7
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,143.3
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.49
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.4
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.61
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.87
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-51.29
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-39.15
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-34.48
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,67.3
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,213.2
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,162.9
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,143.4
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.23
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.19
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
