Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
931185,Morris Avenue Covey,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.12
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-43.58
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-35.6
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-38.29
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,51.8
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,180.4
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,149.4
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,159.2
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.93
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.02
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-52.89
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-38.59
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-38.57
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,61.7
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,218.1
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,161.3
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,160.8
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.2
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.99
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
931185,Morris Avenue Covey,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.73
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-33.4
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-35.12
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-48.79
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,75.2
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,140.6
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,146.7
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,200.6
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.42
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.24
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.49
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-39.89
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-39.66
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-41.66
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,52.4
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,164.0
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,164.3
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,171.7
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.07
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.8
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
931185,Morris Avenue Covey,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.92
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-41.53
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-39.0
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-42.5
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,53.6
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,171.1
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,161.8
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,175.8
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.75
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.54
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-47.51
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-37.54
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-47.47
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,54.2
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,195.2
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,156.1
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,195.9
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.18
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
931185,Morris Avenue Covey,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.72
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-45.02
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-44.0
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-51.99
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,58.1
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,186.6
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,182.3
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,214.4
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.31
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.83
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
931185,Morris Avenue Covey,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.0
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-44.14
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-46.89
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-45.09
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,54.4
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,182.4
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,193.6
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,186.9
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
