Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.29
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
931185,Morris Avenue Covey,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.28
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-42.27
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-40.63
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-47.15
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,56.7
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,174.6
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,168.1
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,194.3
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.2
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.88
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
931185,Morris Avenue Covey,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.49
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.19
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-44.65
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-42.68
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-42.2
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,55.6
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,186.4
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,176.6
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,175.0
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.33
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
931185,Morris Avenue Covey,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.7
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-38.19
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-46.04
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-41.68
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,59.5
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,158.4
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,189.6
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,173.0
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.41
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.13
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
931185,Morris Avenue Covey,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.02
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-48.94
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-43.89
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-42.31
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,60.8
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,201.8
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,181.2
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,176.2
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.28
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.88
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
931185,Morris Avenue Covey,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.01
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.82
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-53.39
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-46.85
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-41.88
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,56.9
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,218.7
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,192.5
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,173.0
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.27
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.66
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.54
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
931185,Morris Avenue Covey,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.8
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.47
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-51.22
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-47.27
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-48.05
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,51.9
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,210.1
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,194.7
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,197.8
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.28
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.3
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
931185,Morris Avenue Covey,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.51
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-54.66
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-51.59
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-41.95
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,63.0
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,225.2
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,213.7
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,174.2
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,12.4
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.21
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.21
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
931185,Morris Avenue Covey,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.63
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-52.7
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-42.56
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-41.1
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,55.3
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,216.8
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,177.3
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,170.2
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
