Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.29
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.4
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
931185,Morris Avenue Covey,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.08
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-55.22
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-45.01
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-41.97
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,58.4
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,227.2
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,186.8
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,174.4
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.82
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.93
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
931185,Morris Avenue Covey,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.1
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-56.22
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-42.96
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-39.87
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,66.8
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,234.4
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,179.1
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,166.6
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.5
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.47
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
931185,Morris Avenue Covey,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.11
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-47.5
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-41.93
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-43.67
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,50.6
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,196.5
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,175.1
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,180.3
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.48
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.29
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.84
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
931185,Morris Avenue Covey,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.05
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-41.62
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-39.05
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-40.74
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,56.0
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,172.7
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,163.0
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,169.7
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.19
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.47
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
931185,Morris Avenue Covey,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.28
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-38.74
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-43.1
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-35.2
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,55.8
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,160.1
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,178.8
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,146.6
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.48
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.28
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
931185,Morris Avenue Covey,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.76
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-39.5
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-37.4
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-36.77
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,48.8
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,163.5
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,157.1
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,153.5
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.73
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
931185,Morris Avenue Covey,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.06
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-39.65
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-37.57
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-33.85
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,49.2
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,165.2
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,157.2
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,141.7
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,12.3
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
931185,Morris Avenue Covey,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.75
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-34.53
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-42.5
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-35.4
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,56.7
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,142.9
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,176.1
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,147.4
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
931185,Morris Avenue Covey,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
